Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.34
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.91
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.36
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.46
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.67
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.41
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.59
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.28
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.72
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.39
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
791839,HILLESLEY - HILLESLEY,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
