Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.1
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.05
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-04-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-04-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-04-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.45
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-04-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.53
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-04-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.32
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.75
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-04-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.41
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.3
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-04-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.52
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.72
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.29
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.9
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.07
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.26
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.94
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.98
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
