Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.74
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.5
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.06
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.55
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.88
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.25
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.24
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.95
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.75
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.11
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.07
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.88
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.94
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.04
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.2
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.27
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-04-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.51
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.62
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.64
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.58
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
