Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.03
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.91
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.65
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.59
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.74
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.18
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.37
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.16
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.45
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.09
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.24
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.27
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
