Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.94
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.93
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.34
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
