Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.2
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.86
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.22
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.46
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.75
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.35
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.32
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.71
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.69
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.1
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.03
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.65
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.5
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
