Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.23
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.35
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.2
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
