Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.94
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.9
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.06
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.02
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.24
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.53
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.05
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.29
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
791839,HILLESLEY - HILLESLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.83
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
