Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.57
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.06
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.67
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.53
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.75
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.41
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.99
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.02
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,22.2
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.71
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.39
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.07
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
