Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.34
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.23
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.03
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.86
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.16
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.07
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
