Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.11
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.32
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.59
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.42
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.79
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.52
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.47
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.87
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.34
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.98
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.54
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.52
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.16
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.46
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.62
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.62
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.14
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,164.9
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.51
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.95
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.72
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.35
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.76
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.33
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.07
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.51
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.54
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
