Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.04
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.76
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.42
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.81
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.1
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.32
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.5
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.93
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.18
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.1
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.98
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.26
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.87
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.58
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.28
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.13
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.76
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.57
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.21
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.73
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.67
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.2
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.3
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.4
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.38
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.62
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.54
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.78
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
