Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,22.2
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,22.3
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,22.4
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.26
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,22.5
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.9
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,22.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.69
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,22.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.84
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,22.7
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,22.8
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,22.8
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.1
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,23.0
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,23.1
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
