Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.39
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,23.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,23.3
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,23.4
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,23.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,23.6
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,23.7
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,23.8
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,23.9
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,24.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,24.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,24.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,24.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,24.2
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
