Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,24.2
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.12
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,24.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.17
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,24.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.24
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,24.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,24.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,24.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,24.4
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,24.4
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,transformer,,Temperature,C,24.3
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,transformer,,Temperature,C,24.3
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
791839,HILLESLEY - HILLESLEY,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,24.4
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,24.7
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.24
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,25.1
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,25.1
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
