Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.47
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.28
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.18
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.66
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.11
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.67
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.12
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.71
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.06
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.06
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.27
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.42
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,19.6
