Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.28
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.96
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
