Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.07
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.12
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
791839,HILLESLEY - HILLESLEY,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
