Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.51
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.88
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.79
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.06
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.81
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.52
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.65
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.6
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.61
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.6
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.89
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.3
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.85
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.46
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.53
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.52
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.11
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.77
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.33
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.31
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.17
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.29
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.54
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
