Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.67
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.74
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.79
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.23
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.02
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.57
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
