Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.23
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.12
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.67
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.52
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.35
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.25
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.02
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.66
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.26
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.9
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.37
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.04
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.71
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.81
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.52
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.65
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.52
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.06
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.87
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.36
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.13
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,157.2
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.46
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
