Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.57
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.6
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.75
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.57
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.15
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.59
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.9
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.55
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.86
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.52
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.58
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.42
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.34
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.74
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.13
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
791839,HILLESLEY - HILLESLEY,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
