Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-05-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,transformer,,Temperature,C,23.1
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-05-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,transformer,,Temperature,C,23.3
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-05-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.88
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,23.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,transformer,,Temperature,C,23.5
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,23.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,23.7
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,23.8
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.76
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,23.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,23.9
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,24.0
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,24.0
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,24.1
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,24.1
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
