Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,24.2
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.75
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,24.3
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.72
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,24.4
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,24.5
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,24.5
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.12
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.82
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,24.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.28
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.77
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.78
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,24.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.55
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,24.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.61
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.53
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,24.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.92
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,24.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.55
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,24.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,24.7
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.16
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,25.1
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,25.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
