Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,24.6
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.43
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,24.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,24.6
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.49
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,25.2
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,25.4
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.15
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,24.7
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.57
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,24.0
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.88
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,23.8
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.78
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.93
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,23.6
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,23.3
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,23.2
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.83
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,22.6
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,22.4
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.94
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,22.2
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
