Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.35
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.06
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.58
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
