Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.64
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
