Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.71
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.24
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.93
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-05-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.44
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-05-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-05-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.92
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-05-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.93
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.34
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
