Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,25.1
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,24.9
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,24.6
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,24.2
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,23.9
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.72
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.37
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,23.7
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,23.2
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.74
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.29
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,22.6
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,22.2
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.72
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
