Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.49
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
