Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.72
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-05-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
