Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.61
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-05-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-05-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-05-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.24
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.95
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-05-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.54
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-05-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.65
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-05-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.35
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.42
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-05-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.34
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.51
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-05-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.25
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.47
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-05-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.4
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.4
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.86
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.34
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
