Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.08
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.36
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.46
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.41
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.43
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.88
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.23
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.23
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.6
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.91
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.51
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.58
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.52
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.17
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.3
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.32
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
