Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.03
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.61
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-05-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.71
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,transformer,,Temperature,C,22.2
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.11
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.89
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,22.4
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.36
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-05-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.67
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,transformer,,Temperature,C,22.4
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.93
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-05-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.76
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,transformer,,Temperature,C,22.4
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-05-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.42
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,transformer,,Temperature,C,22.6
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.51
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.22
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,transformer,,Temperature,C,22.7
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.87
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.21
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,transformer,,Temperature,C,22.8
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,23.0
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
