Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
