Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.03
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.22
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
