Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-03T02:00:00.000+00:00,transformer,,Temperature,C,19.6
