Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.59
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.56
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.39
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.13
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.36
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.97
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.11
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.58
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.84
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.18
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.23
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.18
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.93
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.97
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.24
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.76
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.99
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.72
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
