Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.95
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.94
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.73
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.12
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.22
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.57
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.68
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.06
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.53
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.71
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.22
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.79
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.57
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.97
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.54
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.84
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.23
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.48
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.22
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.7
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.4
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
