Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,22.2
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.6
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,22.5
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.84
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.64
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.84
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.57
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.74
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.92
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.14
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-05-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.22
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.43
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.87
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
