Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-05-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
