Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.33
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-05-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,transformer,,Temperature,C,20.8
