Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.04
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-9.18
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.07
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.25
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-7.55
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-11.54
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.2
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-05-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-12.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.14
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-05-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-7.58
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.89
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.48
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-05-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-8.94
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
