Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.26
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-05-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.03
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-05-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,02,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-11.69
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,01,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.62
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.55
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-05-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-11.97
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,02,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.06
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-13.08
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-14.67
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.51
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-11.36
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.79
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-8.31
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.37
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-12.5
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.14
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,02,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,01,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.75
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-13.67
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.64
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
