Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-11.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-8.04
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,02,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.27
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,01,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.32
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-8.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.07
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-6.27
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-6.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.7
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
