Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-7.93
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.96
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-3.67
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,01,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.55
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.36
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.9
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.21
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.73
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.8
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
