Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.33
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.33
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.08
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-05-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.43
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
