Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-12.34
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,02,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-13.39
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,02,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.51
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-13.6
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,02,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,01,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.9
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-9.91
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-10.68
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,02,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.36
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.72
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-8.05
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-8.31
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-8.08
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.11
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-8.62
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-8.42
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-05-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-6.76
