Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-6.19
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-6.34
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
