Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.61
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.17
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.27
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,01,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
