Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.36
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-05-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-05-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-05-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-05-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-6.77
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-7.56
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-8.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
