Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.2
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-8.61
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-8.47
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.07
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-7.05
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-9.54
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.01
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-8.42
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-10.3
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-10.15
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.46
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-13.19
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.07
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-11.57
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
