Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-05-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-05-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-05-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-05-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-9.06
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-05-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.98
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-05-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
