Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-6.02
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-05-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-05-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-05-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-8.17
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,02,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.17
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-05-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,01,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.24
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-05-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.24
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-05-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.17
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,01,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-6.65
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,02,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,01,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-05-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-8.11
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,02,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,01,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
791839,HILLESLEY - HILLESLEY,2023-05-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-9.17
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,02,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,01,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
791839,HILLESLEY - HILLESLEY,2023-05-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-8.14
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,02,N Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,01,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,02,N Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,01,N Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
791839,HILLESLEY - HILLESLEY,2023-05-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,02,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,01,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
791839,HILLESLEY - HILLESLEY,2023-05-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,01,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
