Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-05-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.54
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-05-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-05-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.47
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-6.39
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-05-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-05-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-05-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-7.43
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-9.53
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.83
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-9.06
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-05-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-14.97
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.42
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-05-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-10.71
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-05-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-11.99
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
