Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.01
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.85
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-11.46
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,02,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.6
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.06
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-10.73
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.37
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-13.51
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.33
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-12.9
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.44
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.34
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-13.06
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.34
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-14.35
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,02,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,01,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.81
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-15.13
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,02,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,01,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.57
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-14.33
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,02,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,01,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.4
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-13.03
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,02,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.77
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-13.19
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.07
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-11.78
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
