Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.68
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-12.0
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.83
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-05-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-11.01
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-05-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-12.14
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.96
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-12.29
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.13
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-9.48
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-05-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-11.01
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-9.57
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.51
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.83
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-8.18
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.61
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.79
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
