Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.07
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.47
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-7.87
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-6.21
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.34
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-9.51
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.94
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.44
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.96
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.55
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-7.46
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.19
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.37
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
