Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-8.38
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.14
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-8.92
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.61
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-7.95
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-05-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.98
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-05-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-05-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.13
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-05-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.52
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.67
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
