Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-05-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-05-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.14
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-05-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-05-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-05-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,02,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,01,N Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-05-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-05-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.39
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-05-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-05-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.92
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-05-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.56
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,01,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-05-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.08
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,01,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
