Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.82
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-05-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.98
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.94
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.61
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.58
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.45
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.58
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.93
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
