Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-05-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-7.66
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
