Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.62
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-7.76
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-05-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,transformer,,Temperature,C,22.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.92
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,transformer,,Temperature,C,22.3
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,transformer,,Temperature,C,22.3
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.52
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.14
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,transformer,,Temperature,C,22.3
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,transformer,,Temperature,C,22.4
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
