Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,transformer,,Temperature,C,22.4
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,01,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,transformer,,Temperature,C,22.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,transformer,,Temperature,C,22.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-5.52
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,transformer,,Temperature,C,22.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,transformer,,Temperature,C,22.6
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,transformer,,Temperature,C,22.7
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,transformer,,Temperature,C,22.8
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,transformer,,Temperature,C,23.0
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-05-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,transformer,,Temperature,C,23.0
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-05-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,transformer,,Temperature,C,23.1
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-05-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,transformer,,Temperature,C,23.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-05-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
